Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (RMS),A,50.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,50.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (RMS),A,63.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.57
