Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,124.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (RMS),A,65.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,125.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (RMS),A,65.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,132.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (RMS),A,77.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,141.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,124.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (RMS),A,57.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,133.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (RMS),A,66.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,141.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (RMS),A,69.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,140.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,109.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
