Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,81.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (RMS),A,56.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,52.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,111.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,109.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (RMS),A,53.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,128.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,103.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (RMS),A,41.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (RMS),A,49.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,125.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,146.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.2
