Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,68.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,151.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,109.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,132.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,48.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,96.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (RMS),A,66.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,142.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,107.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,122.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,134.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (RMS),A,55.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,143.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,99.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,133.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,111.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,164.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,94.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,136.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,115.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,142.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (RMS),A,52.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,138.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,130.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,103.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,117.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,104.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,102.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (RMS),A,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,137.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,123.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,64.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,100.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,83.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,85.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,127.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,107.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,118.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.46
