Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,64.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,93.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (RMS),A,62.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,131.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,112.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,87.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,134.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,116.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,100.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,123.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,113.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,73.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,122.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (RMS),A,62.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,140.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,99.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (RMS),A,81.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,158.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,102.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,179.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,131.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,98.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (RMS),A,42.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,61.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,131.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
