Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,94.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,102.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,83.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,138.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,95.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,110.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,86.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,85.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,99.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,121.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,63.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,123.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,93.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,114.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,125.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (RMS),A,46.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,126.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,116.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
