Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,78.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,78.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,139.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,125.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,53.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,82.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,124.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,110.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,82.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,129.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,57.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,124.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,79.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,125.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,50.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,121.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,80.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,125.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,110.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,81.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (RMS),A,56.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,136.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,108.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,60.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,124.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
