Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (RMS),A,71.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,141.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,150.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,71.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,92.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (RMS),A,51.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,139.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,123.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,67.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,88.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,129.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (RMS),A,43.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,123.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (RMS),A,52.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,127.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,57.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,110.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,109.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,78.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,106.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
