Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,86.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (RMS),A,56.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,135.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (RMS),A,53.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,111.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,83.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,115.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,117.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,79.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,103.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,112.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
