Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (RMS),A,43.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,97.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (RMS),A,48.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,128.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,76.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (RMS),A,50.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,117.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,82.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (RMS),A,50.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,114.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,83.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,81.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,66.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,83.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
