Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,76.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (RMS),A,50.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,110.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,50.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,138.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,86.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (RMS),A,79.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,138.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,94.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (RMS),A,72.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,134.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (RMS),A,78.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,127.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,82.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,47.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,70.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
