Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (RMS),A,44.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,67.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,134.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (RMS),A,46.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,4.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,44.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
