Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,4.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,44.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,4.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,4.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.45
