Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (RMS),A,44.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,4.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,4.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,4.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
