Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (RMS),A,32.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
