Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (RMS),A,36.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.31
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,43.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,42.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,65.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,50.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
