Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.64
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.01
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.67
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.73
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.39
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,44.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.55
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.68
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.47
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.63
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.72
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.38
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.82
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,44.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.77
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.91
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,63.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.9
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.84
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.69
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.42
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.05
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.45
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
940884,LOWER MIDDLETON CHENEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
