Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,53.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,41.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,52.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,51.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,51.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,54.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,108.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,55.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
