Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,52.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,50.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,47.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,52.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,105.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
