Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,49.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,51.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,61.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,50.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,49.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,64.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,129.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.43
