Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,62.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,132.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,48.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,119.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,138.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,125.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,56.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,77.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,164.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,110.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,38.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,157.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,89.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,35.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,74.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,147.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,104.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,41.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,69.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,140.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,114.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,88.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,146.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,113.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
