Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,150.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,119.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,97.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,55.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,140.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,109.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,126.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,97.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,128.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,71.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,138.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,36.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,153.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,57.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,119.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,42.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,78.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,173.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,55.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,70.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,140.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,102.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,142.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,58.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,128.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,93.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
