Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,127.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,50.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,115.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,45.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,50.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,38.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,83.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,159.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,95.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,72.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,138.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,76.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,132.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,85.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,144.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
