Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,57.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,62.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,116.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,114.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,61.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.67
