Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,46.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,104.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,36.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,40.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
