Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,34.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,53.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.2
