Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,52.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,101.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
