Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,58.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,114.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,45.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,114.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
