Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,119.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,125.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,108.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,109.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,107.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,110.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,53.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,62.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
