Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,61.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,125.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,119.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,55.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,82.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,42.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,128.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,85.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,148.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,53.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,49.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,72.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
