Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,50.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,120.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,54.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,53.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,67.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
