Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
