Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,34.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,4.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,4.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
