Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,4.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,4.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,4.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,4.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,4.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,3.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
