Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,4.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,52.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,47.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,45.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.55
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,4.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
