Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,56.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,58.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.37
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,59.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.87
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,42.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,48.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.95
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.14
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.77
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,4.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.18
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.33
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,46.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,4.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.94
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.98
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.52
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,45.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
