Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.81
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
940884,LOWER MIDDLETON CHENEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,43.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,48.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,53.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,50.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.4
