Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,48.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,54.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
