Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,55.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,102.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,46.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,56.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,121.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,50.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,109.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
