Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,107.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,106.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,51.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,117.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,53.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,115.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,84.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,59.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,133.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,54.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,51.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,114.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,53.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
