Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,91.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,57.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,115.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,52.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,143.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,132.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,143.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,125.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,80.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,149.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,128.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,115.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,187.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,128.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,72.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,132.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,106.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,129.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,47.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,117.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,76.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,125.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,130.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,106.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,62.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,143.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,109.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,122.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,81.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,140.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,110.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,47.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,121.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,41.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,76.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,134.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,46.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,107.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,88.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,148.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,160.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,134.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,118.7
