Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,74.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,138.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,100.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,114.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,135.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,142.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,107.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,45.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,126.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,103.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,134.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,147.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,106.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,59.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,124.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,122.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,58.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,120.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,106.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,137.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,114.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,65.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,55.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,95.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,66.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,128.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,121.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
