Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,75.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,140.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,49.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,49.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,64.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,120.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,51.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,58.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,113.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,55.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,76.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,60.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,55.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,61.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,79.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,63.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,126.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,85.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,45.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
