Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,56.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,52.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,53.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,62.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,33.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,67.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,137.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,32.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,117.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,135.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,61.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,127.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
