Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,55.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,113.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,114.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,112.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,61.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,126.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,79.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,122.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,50.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,116.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,100.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,77.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,80.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,61.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,133.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
