Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,117.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,87.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,45.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,50.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,150.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,88.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,119.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,204.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,48.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,105.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,171.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,137.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,117.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,46.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,56.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,119.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
