Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,44.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,114.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,134.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,86.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,80.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,39.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,106.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,76.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,150.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,86.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,125.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,102.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,75.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,80.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,55.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,127.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,81.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,50.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,114.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
