Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,52.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,56.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,118.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,53.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,89.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,52.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,72.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,92.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,87.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
