Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,108.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,127.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,58.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,133.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,57.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,128.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,104.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,42.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,66.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
