Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,50.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,71.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,4.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,25.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
