Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,36.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
