Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
