Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
