Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,59.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,58.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,58.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
