Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,58.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,57.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,62.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,62.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.01
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,64.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,56.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.58
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.38
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,41.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,43.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,34.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,45.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,58.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.95
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,57.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.07
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,48.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.02
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.62
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.99
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.14
