Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.61
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,54.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.74
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
940884,LOWER MIDDLETON CHENEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,22.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
