Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,69.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,124.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,45.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,46.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,114.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,53.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,116.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,52.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,78.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,79.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,160.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,85.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,83.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,164.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,88.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,58.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,135.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
