Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,79.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,67.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,156.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,56.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,91.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,59.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,142.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,52.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,114.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,88.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,37.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,72.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,155.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,50.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,91.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,36.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,151.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,83.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,51.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,132.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,93.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,110.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,127.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,122.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,48.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,122.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.0
