Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,49.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,132.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,114.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,49.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,117.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,84.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,149.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,47.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,95.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,42.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,133.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,115.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,116.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,127.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,119.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,104.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,95.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,141.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,118.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,50.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,139.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,108.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,92.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,51.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,155.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,105.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,133.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,46.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,112.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,110.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,45.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,137.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,108.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,120.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,130.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,122.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,104.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,146.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,127.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,126.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,122.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,128.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,25.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,107.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,38.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,33.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,46.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,156.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,135.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,140.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,47.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,138.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
