Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,56.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,128.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,144.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,118.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,98.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,107.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,138.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,123.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,134.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,55.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,147.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,130.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,119.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,141.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,130.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,140.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,72.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,154.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,136.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,124.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,24.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,123.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,106.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,510.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,38.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,43.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,157.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,135.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,131.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,35.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,61.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,148.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,139.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,129.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,105.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,535.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,50.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,127.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,118.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,143.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,75.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,145.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,131.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,131.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,120.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,103.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,494.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,57.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,146.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,118.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,68.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,134.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,58.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,160.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,123.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,94.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,181.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,508.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,126.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,117.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,86.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,151.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,146.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,22.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,120.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,175.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,495.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,128.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,108.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,94.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,157.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,110.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.97
