Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,133.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,120.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,78.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,150.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,112.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,137.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,62.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,126.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,58.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,93.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,94.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,133.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,114.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,47.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,99.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,72.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,146.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,111.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,102.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,77.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,148.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,57.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,124.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,53.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,21.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,89.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,36.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,78.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,153.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,95.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,39.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,79.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,166.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
