Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,21.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,103.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,184.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,61.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,21.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,91.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,80.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,47.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,81.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,124.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,84.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,40.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,53.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,76.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,128.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,50.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,50.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,116.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
