Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,100.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,20.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,35.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,149.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,95.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,56.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,144.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,94.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,124.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,45.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,86.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,125.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,131.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,116.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.23
