Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,123.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,137.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,18.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,67.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,148.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,78.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,117.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,36.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,74.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,151.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,75.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,44.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,87.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,138.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,73.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,83.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,60.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,121.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,75.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,135.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,87.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,69.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,127.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,50.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,115.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
